Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
