Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.92
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.77
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.32
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.5
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.4
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.27
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.1
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.1
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.18
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.06
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.39
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.45
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.5
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.07
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.87
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.13
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.2
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.97
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
