Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.43
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.82
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
