Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.55
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
