Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.33
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.89
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.8
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
