Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
