Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
