Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252933,Blue Waters Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.85
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.1
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.58
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.5
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
