Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.26
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.89
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.5
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.6
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.3
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.01
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.5
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.86
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.4
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.61
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.17
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.58
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.3
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
