Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.87
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.94
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.11
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
