Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.74
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.4
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252933,Blue Waters Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
