Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
