Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.63
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
