Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.64
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
