Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.15
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
252933,Blue Waters Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
