Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.0
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.12
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.2
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.44
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.36
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.77
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.23
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.6
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.93
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.9
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.79
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
