Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.86
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.34
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
