Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.62
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.29
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.44
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
