Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.37
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.57
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
