Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.11
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
