Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.26
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
