Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.6
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.22
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.66
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
