Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.0
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.61
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.2
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.99
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.9
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.46
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.75
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.75
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.25
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
