Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
