Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
