Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.47
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.19
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
