Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
