Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,9.9
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.0
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
