Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.84
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
