Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.75
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.6
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.67
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.75
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.28
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.71
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.55
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.1
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.84
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.85
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.39
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.94
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.1
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.95
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.24
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.2
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.18
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.18
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.9
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
