Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
252933,Blue Waters Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.65
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.1
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.5
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.54
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.75
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
