Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
