Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.76
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,8.7
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.9
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,8.6
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,8.7
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,8.7
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.93
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,8.7
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
