Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.26
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
