Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
