Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.87
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
