Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,10.0
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.34
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.4
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.75
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.54
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.18
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,10.3
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.76
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.43
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.6
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.4
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.7
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.36
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,10.8
