Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.36
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.01
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.01
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.86
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.7
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.88
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.8
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.94
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.8
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.1
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.3
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.81
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.3
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.92
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.8
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.26
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.7
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.81
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
252933,Blue Waters Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
