Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
252933,Blue Waters Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.34
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.03
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.0
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.76
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.2
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
