Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.33
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.27
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
