Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.34
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.02
