Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.63
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
252933,Blue Waters Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
