Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.42
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
