Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.96
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.59
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.64
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.14
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
