Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.6
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.16
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.4
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.69
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.4
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.27
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.84
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
252933,Blue Waters Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.61
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.4
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.09
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.59
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.53
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.7
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
