Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,9.8
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,9.6
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.23
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.34
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.17
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,9.4
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
