Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
252933,Blue Waters Drive,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,7.7
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,7.5
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.59
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,7.6
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,7.7
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
