Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,7.7
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,7.8
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,7.8
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.83
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,7.8
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,7.8
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,7.8
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,7.9
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,7.9
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,7.9
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,8.0
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,8.0
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,8.0
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.3
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,8.1
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,8.1
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,8.1
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,8.2
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,8.3
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,8.3
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,8.3
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,8.4
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
