Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,8.4
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,8.5
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,8.5
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,8.6
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,8.6
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,8.6
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,8.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.6
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.73
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.84
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.45
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.51
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
