Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.54
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,11.4
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.25
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,11.3
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,11.2
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.65
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.39
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
252933,Blue Waters Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
