Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.1
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.01
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.67
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.14
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
252933,Blue Waters Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
