Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,11.1
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.69
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,11.0
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.71
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.32
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.98
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.2
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
