Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.18
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.2
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.88
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
252933,Blue Waters Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
252933,Blue Waters Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.44
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
252933,Blue Waters Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,10.9
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.66
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,10.8
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,10.7
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,10.6
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.89
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,10.5
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,10.4
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
252933,Blue Waters Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,10.2
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.21
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,10.1
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
