Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.04
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,9.9
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,9.7
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,9.5
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,9.3
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,9.2
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252933,Blue Waters Drive,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,8.8
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.01
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
