Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.97
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.35
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.46
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.25
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.23
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.64
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.41
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,8.9
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
