Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.96
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.37
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.85
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.07
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.0
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.34
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.36
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.46
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.21
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,9.1
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
