Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
252933,Blue Waters Drive,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.95
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
252933,Blue Waters Drive,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
252933,Blue Waters Drive,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,14.1
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
252933,Blue Waters Drive,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
