Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.83
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
252933,Blue Waters Drive,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
252933,Blue Waters Drive,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.56
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
252933,Blue Waters Drive,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
252933,Blue Waters Drive,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.67
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.55
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.52
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.61
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.61
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
252933,Blue Waters Drive,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252933,Blue Waters Drive,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.68
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.5
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
