Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,14.0
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.53
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.38
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
252933,Blue Waters Drive,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.29
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.23
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.58
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
252933,Blue Waters Drive,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,13.9
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.54
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,13.8
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,13.8
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,13.8
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,13.8
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,13.7
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
