Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,13.7
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,13.6
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.69
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,13.6
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,13.6
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,13.5
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
252933,Blue Waters Drive,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,13.5
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.1
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
252933,Blue Waters Drive,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,13.5
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
252933,Blue Waters Drive,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,13.4
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252933,Blue Waters Drive,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,13.4
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
252933,Blue Waters Drive,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,13.4
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
252933,Blue Waters Drive,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,13.3
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,13.3
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,13.3
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,13.2
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,13.2
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
252933,Blue Waters Drive,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,13.1
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,13.1
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
252933,Blue Waters Drive,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,13.0
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252933,Blue Waters Drive,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,13.0
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.65
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
252933,Blue Waters Drive,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,13.0
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
