Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
252933,Blue Waters Drive,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,12.9
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
252933,Blue Waters Drive,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.78
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,12.8
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,12.7
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
252933,Blue Waters Drive,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,12.6
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.33
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
252933,Blue Waters Drive,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,12.5
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.3
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,12.4
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.68
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,12.3
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
