Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
252933,Blue Waters Drive,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,12.2
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.68
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.35
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
252933,Blue Waters Drive,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
252933,Blue Waters Drive,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,12.1
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.09
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,12.0
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
252933,Blue Waters Drive,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.27
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.04
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.04
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.9
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
252933,Blue Waters Drive,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.44
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.27
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.1
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,11.9
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.2
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
