Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
252933,Blue Waters Drive,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
252933,Blue Waters Drive,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.7
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.59
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.3
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
252933,Blue Waters Drive,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.07
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
252933,Blue Waters Drive,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.17
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.94
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
252933,Blue Waters Drive,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,11.8
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
252933,Blue Waters Drive,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
252933,Blue Waters Drive,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,11.7
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
252933,Blue Waters Drive,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.09
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
252933,Blue Waters Drive,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.2
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
252933,Blue Waters Drive,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
252933,Blue Waters Drive,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
252933,Blue Waters Drive,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
