Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
252933,Blue Waters Drive,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
252933,Blue Waters Drive,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,11.6
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
252933,Blue Waters Drive,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
252933,Blue Waters Drive,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,11.5
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.02
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.74
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.93
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
252933,Blue Waters Drive,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
252933,Blue Waters Drive,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
252933,Blue Waters Drive,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
252933,Blue Waters Drive,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,17.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
252933,Blue Waters Drive,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
252933,Blue Waters Drive,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
252933,Blue Waters Drive,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
252933,Blue Waters Drive,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,17.2
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
252933,Blue Waters Drive,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
252933,Blue Waters Drive,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
252933,Blue Waters Drive,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
252933,Blue Waters Drive,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,17.1
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.49
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
252933,Blue Waters Drive,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252933,Blue Waters Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
252933,Blue Waters Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
252933,Blue Waters Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
252933,Blue Waters Drive,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
